Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
