Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.67
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.85
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113594,Westerleigh Rd East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.92
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.82
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.75
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.55
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
113594,Westerleigh Rd East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
113594,Westerleigh Rd East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.22
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
