Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
113594,Westerleigh Rd East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.11
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
113594,Westerleigh Rd East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.77
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.29
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.6
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
113594,Westerleigh Rd East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.0
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.82
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.55
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
113594,Westerleigh Rd East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.24
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.03
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
113594,Westerleigh Rd East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.2
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.12
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113594,Westerleigh Rd East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.67
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.74
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.88
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.89
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
113594,Westerleigh Rd East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.29
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
113594,Westerleigh Rd East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.44
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.67
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.72
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.31
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.11
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
