Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113594,Westerleigh Rd East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.81
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.65
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
113594,Westerleigh Rd East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.97
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.54
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.05
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.57
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
113594,Westerleigh Rd East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.97
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.76
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.64
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113594,Westerleigh Rd East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.44
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.77
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
113594,Westerleigh Rd East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.43
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.88
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.16
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
113594,Westerleigh Rd East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.41
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.34
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,30.26
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.95
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113594,Westerleigh Rd East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.8
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.87
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.81
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.03
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.95
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113594,Westerleigh Rd East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.61
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.14
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,103.6
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.4
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,27.29
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.56
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
113594,Westerleigh Rd East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.4
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.11
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.68
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.62
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.81
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
113594,Westerleigh Rd East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.46
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.8
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.8
