Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.86
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.21
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.52
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.15
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.22
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.34
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
113594,Westerleigh Rd East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.84
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.95
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.07
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.44
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.1
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.12
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113594,Westerleigh Rd East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.75
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.51
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.42
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.69
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113594,Westerleigh Rd East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.33
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.51
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.22
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113594,Westerleigh Rd East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
