Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113594,Westerleigh Rd East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113594,Westerleigh Rd East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,6.21
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.18
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113594,Westerleigh Rd East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.87
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
