Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113594,Westerleigh Rd East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113594,Westerleigh Rd East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.7
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
