Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113594,Westerleigh Rd East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.72
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.02
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.64
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.89
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113594,Westerleigh Rd East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113594,Westerleigh Rd East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113594,Westerleigh Rd East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
