Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113594,Westerleigh Rd East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.43
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.56
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.51
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.92
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.03
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113594,Westerleigh Rd East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.53
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113594,Westerleigh Rd East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
