Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113594,Westerleigh Rd East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.05
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.6
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,28.2
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,28.2
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,28.1
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.09
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,28.1
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.21
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
113594,Westerleigh Rd East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.04
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,28.2
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.73
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.41
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.04
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113594,Westerleigh Rd East,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
