Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113594,Westerleigh Rd East,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,28.3
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113594,Westerleigh Rd East,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.19
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.2
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
