Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.25
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
