Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
