Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113594,Westerleigh Rd East,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113594,Westerleigh Rd East,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
