Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.53
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113594,Westerleigh Rd East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113594,Westerleigh Rd East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.54
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
113594,Westerleigh Rd East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.08
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
113594,Westerleigh Rd East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,7.57
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.78
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.1
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
113594,Westerleigh Rd East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.47
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.27
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
113594,Westerleigh Rd East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
