Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.39
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113594,Westerleigh Rd East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.87
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
113594,Westerleigh Rd East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.86
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
113594,Westerleigh Rd East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.34
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.8
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.41
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113594,Westerleigh Rd East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.68
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.84
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113594,Westerleigh Rd East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.33
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.02
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.61
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.41
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.79
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.79
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.5
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.74
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
113594,Westerleigh Rd East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.9
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.92
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
113594,Westerleigh Rd East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.91
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.17
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.56
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
113594,Westerleigh Rd East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.53
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.65
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.15
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
113594,Westerleigh Rd East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.1
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
