Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.78
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.01
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.03
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
113594,Westerleigh Rd East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.39
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.31
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.15
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.15
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.09
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
113594,Westerleigh Rd East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.33
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.84
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.49
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113594,Westerleigh Rd East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.4
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.01
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.19
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.77
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
113594,Westerleigh Rd East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.45
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.86
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,88.9
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.05
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.6
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
113594,Westerleigh Rd East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.11
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.79
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.76
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
113594,Westerleigh Rd East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.26
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
113594,Westerleigh Rd East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.41
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.35
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.21
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
113594,Westerleigh Rd East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.89
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.77
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
113594,Westerleigh Rd East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.25
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.98
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.73
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.46
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.77
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
113594,Westerleigh Rd East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
