Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.11
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.53
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.61
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.5
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.24
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113594,Westerleigh Rd East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.7
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.22
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.7
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113594,Westerleigh Rd East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113594,Westerleigh Rd East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.86
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.74
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.93
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.42
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.99
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.18
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.71
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113594,Westerleigh Rd East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.01
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
