Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113594,Westerleigh Rd East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113594,Westerleigh Rd East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
