Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113594,Westerleigh Rd East,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113594,Westerleigh Rd East,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
