Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.83
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113594,Westerleigh Rd East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.06
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113594,Westerleigh Rd East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.38
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113594,Westerleigh Rd East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.34
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113594,Westerleigh Rd East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.45
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113594,Westerleigh Rd East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
