Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.59
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.42
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113594,Westerleigh Rd East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.87
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.07
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.57
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.11
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.95
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113594,Westerleigh Rd East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.84
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.41
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.61
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
