Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113594,Westerleigh Rd East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.49
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113594,Westerleigh Rd East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.01
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113594,Westerleigh Rd East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.24
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113594,Westerleigh Rd East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-9.37
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.87
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.24
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
