Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.42
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113594,Westerleigh Rd East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113594,Westerleigh Rd East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
