Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
