Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
