Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
