Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.83
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.59
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.84
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.93
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113594,Westerleigh Rd East,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.45
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.69
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.77
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
