Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.96
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.8
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.14
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.27
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.82
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
113594,Westerleigh Rd East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.54
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113594,Westerleigh Rd East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.14
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.63
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.39
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.8
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.39
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-8.53
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.48
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-8.61
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.6
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
