Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.13
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.29
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.95
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.76
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.44
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.03
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
113594,Westerleigh Rd East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.0
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.03
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.03
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113594,Westerleigh Rd East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.59
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113594,Westerleigh Rd East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.37
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
113594,Westerleigh Rd East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.56
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.37
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.42
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.51
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.89
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.64
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.58
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.84
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
