Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.24
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.68
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.2
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.91
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.47
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113594,Westerleigh Rd East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.51
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.27
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
113594,Westerleigh Rd East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.72
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.52
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.67
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.48
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.58
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.69
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.59
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113594,Westerleigh Rd East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
