Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113594,Westerleigh Rd East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113594,Westerleigh Rd East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113594,Westerleigh Rd East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.89
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113594,Westerleigh Rd East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113594,Westerleigh Rd East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
