Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113594,Westerleigh Rd East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.21
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113594,Westerleigh Rd East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
