Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113594,Westerleigh Rd East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.8
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113594,Westerleigh Rd East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.23
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.95
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
113594,Westerleigh Rd East,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
