Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.0
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.83
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.13
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.45
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.57
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.5
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113594,Westerleigh Rd East,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
