Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.0
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113594,Westerleigh Rd East,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.31
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.62
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.67
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.54
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
113594,Westerleigh Rd East,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.38
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.65
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.03
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
