Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.47
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
113594,Westerleigh Rd East,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.62
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.03
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
113594,Westerleigh Rd East,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113594,Westerleigh Rd East,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.31
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113594,Westerleigh Rd East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,28.4
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113594,Westerleigh Rd East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113594,Westerleigh Rd East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
113594,Westerleigh Rd East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,28.5
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,28.6
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.27
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
