Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,28.7
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113594,Westerleigh Rd East,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.22
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
