Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
