Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
