Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113594,Westerleigh Rd East,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.59
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.15
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
