Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.36
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
113594,Westerleigh Rd East,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.34
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.74
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.77
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.15
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.19
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.77
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,10.55
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.64
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.57
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.7
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,7.57
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.11
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113594,Westerleigh Rd East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
113594,Westerleigh Rd East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.61
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113594,Westerleigh Rd East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.98
