Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.71
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.56
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
113594,Westerleigh Rd East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.31
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
113594,Westerleigh Rd East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.72
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.88
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
113594,Westerleigh Rd East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.13
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.85
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.44
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
113594,Westerleigh Rd East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.5
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.04
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
113594,Westerleigh Rd East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.54
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
113594,Westerleigh Rd East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.18
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.24
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.08
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.12
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
113594,Westerleigh Rd East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.69
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.58
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.61
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
113594,Westerleigh Rd East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.11
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
113594,Westerleigh Rd East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.85
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,90.7
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
113594,Westerleigh Rd East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.46
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.39
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.81
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.65
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
