Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.74
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.08
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.49
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.77
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.72
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
113594,Westerleigh Rd East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.1
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.51
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.87
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.77
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.92
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.66
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
113594,Westerleigh Rd East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.74
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.0
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.37
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.74
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113594,Westerleigh Rd East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.93
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.21
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
113594,Westerleigh Rd East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,24.76
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.45
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.51
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113594,Westerleigh Rd East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.51
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.87
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.24
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-8.94
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.25
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113594,Westerleigh Rd East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.16
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.28
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
113594,Westerleigh Rd East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.27
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.56
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
113594,Westerleigh Rd East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.18
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.54
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.29
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.72
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113594,Westerleigh Rd East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.54
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.1
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
