Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.45
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.8
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.54
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.68
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.31
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.69
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.13
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113594,Westerleigh Rd East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.94
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113594,Westerleigh Rd East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.93
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.91
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
