Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113594,Westerleigh Rd East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113594,Westerleigh Rd East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
113594,Westerleigh Rd East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113594,Westerleigh Rd East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
