Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.36
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.1
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113594,Westerleigh Rd East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113594,Westerleigh Rd East,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.22
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.39
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113594,Westerleigh Rd East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
