Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113594,Westerleigh Rd East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.87
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113594,Westerleigh Rd East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.95
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.8
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.47
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.34
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
