Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.81
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.14
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.42
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
113594,Westerleigh Rd East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.27
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.05
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.08
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.79
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113594,Westerleigh Rd East,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
