Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113594,Westerleigh Rd East,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
