Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,30.5
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
