Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
