Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
