Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113594,Westerleigh Rd East,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113594,Westerleigh Rd East,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
