Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113594,Westerleigh Rd East,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113594,Westerleigh Rd East,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,10.53
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.85
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.52
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.7
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.95
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
113594,Westerleigh Rd East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
