Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
113594,Westerleigh Rd East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.32
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.11
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.14
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.8
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.51
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113594,Westerleigh Rd East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.05
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.39
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.26
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.99
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.18
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.76
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.42
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
113594,Westerleigh Rd East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.16
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.89
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.82
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
