Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.08
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.63
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113594,Westerleigh Rd East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.07
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.4
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113594,Westerleigh Rd East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.59
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.6
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
113594,Westerleigh Rd East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.68
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.37
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113594,Westerleigh Rd East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.73
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113594,Westerleigh Rd East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.83
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
113594,Westerleigh Rd East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.76
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.89
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.0
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.51
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113594,Westerleigh Rd East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.78
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
113594,Westerleigh Rd East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.57
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.15
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.95
