Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113594,Westerleigh Rd East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.78
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.16
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113594,Westerleigh Rd East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.2
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.82
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.7
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.0
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.07
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.22
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113594,Westerleigh Rd East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113594,Westerleigh Rd East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
