Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113594,Westerleigh Rd East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
113594,Westerleigh Rd East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113594,Westerleigh Rd East,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113594,Westerleigh Rd East,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
