Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,30.1
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.52
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113594,Westerleigh Rd East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
