Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.92
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.74
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.19
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113594,Westerleigh Rd East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.65
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.95
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
