Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113594,Westerleigh Rd East,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113594,Westerleigh Rd East,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113594,Westerleigh Rd East,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.47
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113594,Westerleigh Rd East,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.53
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.65
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
113594,Westerleigh Rd East,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.55
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.65
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
