Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.39
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113594,Westerleigh Rd East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.67
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113594,Westerleigh Rd East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.77
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
113594,Westerleigh Rd East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,28.8
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
113594,Westerleigh Rd East,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.26
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
