Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,28.9
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.47
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.87
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.18
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,29.0
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,29.1
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,29.2
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.23
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.25
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.73
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
